Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
