Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776894,Brookside Way - Blakedown,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
776894,Brookside Way - Blakedown,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
