Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.6
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.2
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
776894,Brookside Way - Blakedown,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.5
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
776894,Brookside Way - Blakedown,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.3
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.2
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
776894,Brookside Way - Blakedown,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
