Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
776894,Brookside Way - Blakedown,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.42
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.38
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.01
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.75
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
