Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776894,Brookside Way - Blakedown,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
776894,Brookside Way - Blakedown,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
