Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,216.9
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,276.1
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,270.0
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
776894,Brookside Way - Blakedown,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.2
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,226.2
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
776894,Brookside Way - Blakedown,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.9
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,260.6
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,254.9
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
