Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,306.4
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,389.6
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,381.6
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
776894,Brookside Way - Blakedown,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,227.6
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,223.2
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
