Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
