Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
