Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,230.1
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,294.5
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,289.7
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
776894,Brookside Way - Blakedown,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,219.9
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.8
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
776894,Brookside Way - Blakedown,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,244.1
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,239.5
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
776894,Brookside Way - Blakedown,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
