Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.2
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.0
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
776894,Brookside Way - Blakedown,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.7
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
776894,Brookside Way - Blakedown,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776894,Brookside Way - Blakedown,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.0
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,280.2
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,357.9
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,351.4
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
776894,Brookside Way - Blakedown,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,305.8
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,391.2
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,384.0
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
776894,Brookside Way - Blakedown,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,211.9
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,270.9
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,265.9
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
776894,Brookside Way - Blakedown,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
