Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
776894,Brookside Way - Blakedown,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,227.7
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.4
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
776894,Brookside Way - Blakedown,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.7
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
776894,Brookside Way - Blakedown,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
