Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
