Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
