Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.38
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.09
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.19
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.55
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
