Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
