Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
