Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
