Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
