Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,9.7
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
