Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776894,Brookside Way - Blakedown,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
