Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.59
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.41
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.06
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.93
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.37
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.21
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.64
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.61
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.25
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
