Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
