Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
