Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776894,Brookside Way - Blakedown,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,12.9
