Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
