Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
