Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.24
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.74
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.34
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.6
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,258.7
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,252.6
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
776894,Brookside Way - Blakedown,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
