Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,9.1
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.3
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,236.1
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
776894,Brookside Way - Blakedown,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
