Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,8.2
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
