Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
