Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,6.7
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
