Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
