Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
776894,Brookside Way - Blakedown,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
