Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
776894,Brookside Way - Blakedown,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
776894,Brookside Way - Blakedown,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
776894,Brookside Way - Blakedown,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
776894,Brookside Way - Blakedown,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776894,Brookside Way - Blakedown,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.5
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.1
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
776894,Brookside Way - Blakedown,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
776894,Brookside Way - Blakedown,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.8
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
776894,Brookside Way - Blakedown,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
776894,Brookside Way - Blakedown,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.6
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
776894,Brookside Way - Blakedown,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
