Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
