Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.1
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
776894,Brookside Way - Blakedown,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.24
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.6
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,246.5
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,244.6
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
776894,Brookside Way - Blakedown,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
776894,Brookside Way - Blakedown,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
776894,Brookside Way - Blakedown,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
