Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.4
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
776894,Brookside Way - Blakedown,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
776894,Brookside Way - Blakedown,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776894,Brookside Way - Blakedown,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
