Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.7
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,249.4
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,245.0
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
776894,Brookside Way - Blakedown,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776894,Brookside Way - Blakedown,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.8
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776894,Brookside Way - Blakedown,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.9
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,222.4
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.9
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
776894,Brookside Way - Blakedown,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.8
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776894,Brookside Way - Blakedown,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,230.4
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,226.5
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
776894,Brookside Way - Blakedown,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
