Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
776894,Brookside Way - Blakedown,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.2
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.1
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
776894,Brookside Way - Blakedown,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.7
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.6
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.3
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776894,Brookside Way - Blakedown,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
