Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.0
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
776894,Brookside Way - Blakedown,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.2
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.8
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
776894,Brookside Way - Blakedown,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.9
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
776894,Brookside Way - Blakedown,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
