Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.0
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.4
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
776894,Brookside Way - Blakedown,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776894,Brookside Way - Blakedown,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
776894,Brookside Way - Blakedown,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776894,Brookside Way - Blakedown,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776894,Brookside Way - Blakedown,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
