Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,231.1
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.5
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
776894,Brookside Way - Blakedown,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,245.8
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,241.7
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
776894,Brookside Way - Blakedown,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.35
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.1
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.2
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
776894,Brookside Way - Blakedown,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.1
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776894,Brookside Way - Blakedown,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
