Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
