Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776894,Brookside Way - Blakedown,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776894,Brookside Way - Blakedown,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,287.0
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,366.7
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,360.6
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
776894,Brookside Way - Blakedown,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.5
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,10.8
