Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.6
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776894,Brookside Way - Blakedown,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,227.4
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,295.1
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,291.6
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
776894,Brookside Way - Blakedown,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
