Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776894,Brookside Way - Blakedown,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
