Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776894,Brookside Way - Blakedown,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.19
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.75
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.55
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
