Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
