Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
