Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.41
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.34
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
