Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
