Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,10.1
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,9.9
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
