Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
