Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.55
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.43
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.14
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.33
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.11
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
