Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
