Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
