Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
