Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
