Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.45
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.15
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.41
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.54
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.84
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.49
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
776894,Brookside Way - Blakedown,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.09
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.0
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.48
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776894,Brookside Way - Blakedown,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.66
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.71
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.47
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.01
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
776894,Brookside Way - Blakedown,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.42
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.88
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776894,Brookside Way - Blakedown,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.02
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
