Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
776894,Brookside Way - Blakedown,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
776894,Brookside Way - Blakedown,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776894,Brookside Way - Blakedown,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
