Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
