Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.89
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.54
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.15
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.14
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
