Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.0
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.4
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
776894,Brookside Way - Blakedown,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.0
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.8
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
776894,Brookside Way - Blakedown,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.8
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
776894,Brookside Way - Blakedown,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.4
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776894,Brookside Way - Blakedown,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776894,Brookside Way - Blakedown,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776894,Brookside Way - Blakedown,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
776894,Brookside Way - Blakedown,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.0
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
